Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,179.69
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11342
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03774
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02638
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,46.88
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,116.38
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.25
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,63.62
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,123.25
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75683
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86145
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91318
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Min),A,45.25
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,62.12
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.12
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.56
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01015
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71933
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91385
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.87
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.12
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-110.44
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09877
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02367
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02245
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,52.75
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,88.38
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,60.62
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,95.62
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.69
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80008
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85827
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86773
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Min),A,36.38
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Max),A,65.25
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,48.62
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.06
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.57
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00105
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76046
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9266
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.12
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-144.44
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-114.25
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08309
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02061
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02428
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,43.38
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.62
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,59.75
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,80.62
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8515
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88086
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86203
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Min),A,41.12
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Max),A,60.75
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.37
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00667
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57073
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94058
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,176.25
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-176.31
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08312
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02547
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02211
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.38
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,46.12
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,69.62
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.62
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,60.88
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8305
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82486
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8883
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Min),A,47.62
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Max),A,71.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,55.38
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.81
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.5
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00493
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59136
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91421
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.69
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.25
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.37
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08489
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02248
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01595
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,56.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,79.5
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,63.12
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,85.5
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82303
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8406
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87915
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Min),A,41.75
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Max),A,68.25
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.94
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.13
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
