Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00426
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72421
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88684
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.88
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.06
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,36.81
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08177
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03008
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01933
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,48.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,75.75
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.38
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,59.75
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.31
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80706
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8164
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88043
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Min),A,44.25
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Max),A,64.5
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.19
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.94
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,2e-05
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66656
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92886
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,74.19
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.38
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.75
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08492
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03395
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02965
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,51.75
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,72.75
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.62
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,61.62
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,78.62
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82739
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90167
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88128
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Min),A,34.88
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Max),A,68.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.19
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.38
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00197
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.802
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90814
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.69
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,146.12
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08775
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02925
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02644
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.41
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,42.12
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,75.25
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.38
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,61.12
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,82.62
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86838
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85702
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88922
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Min),A,42.62
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Max),A,85.62
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,56.12
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.31
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00343
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84897
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84546
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.94
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-121.5
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,106.81
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08473
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02101
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02849
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,92.62
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,61.88
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,101.25
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86462
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85653
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88293
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Min),A,42.38
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Max),A,73.62
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,53.25
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.56
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.56
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01485
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8132
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80502
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.87
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-141.75
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-127.13
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07832
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01387
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01842
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,48.88
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,79.5
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.75
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,61.62
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,86.75
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.87
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83719
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79565
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90488
