Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Min),A,42.12
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Max),A,83.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,57.25
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.5
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01311
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7575
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91034
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.81
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.25
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,32.69
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09154
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01952
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01442
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,49.88
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,89.62
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,62.75
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,94.12
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.43
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88067
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83716
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.879
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Min),A,42.38
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Max),A,67.75
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,50.88
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.5
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.87
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00429
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70248
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9357
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.13
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.56
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.81
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08833
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0211
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01827
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,50.25
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,60.5
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88803
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84106
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87958
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Min),A,42.75
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Max),A,68.5
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,52.38
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.25
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.88
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00584
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66311
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90115
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.37
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.81
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,140.75
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08302
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01958
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02007
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,50.75
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,76.38
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.12
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,61.38
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,81.25
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88467
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88614
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87637
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Min),A,42.25
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Max),A,65.12
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,49.75
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.31
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.81
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00572
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64123
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81619
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.07
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.62
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08107
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02089
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02626
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,62.25
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,80.25
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.06
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90381
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92136
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89752
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Min),A,40.38
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Max),A,69.38
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.88
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.94
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00917
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58523
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87671
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.75
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.25
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08226
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02632
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02992
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,48.12
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,77.62
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.75
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,4.88
