Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,61.75
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,87.5
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85788
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92319
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86468
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Min),A,36.62
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Max),A,60.38
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,47.12
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-143.12
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.38
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00301
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64425
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85464
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.25
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-162.56
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07268
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02214
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02202
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,44.38
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,68.25
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,61.25
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,77.75
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85263
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90884
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87787
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Min),A,36.75
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Max),A,92.88
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,50.62
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.62
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.38
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00029
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5324
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87494
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.31
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.88
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,90.69
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08788
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02147
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0164
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,44.62
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,101.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,61.25
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,108.38
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90747
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87744
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89264
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Min),A,43.12
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Max),A,93.88
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,59.62
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.63
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.44
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0092
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73968
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90384
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.87
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.38
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-121.62
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08809
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01289
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01662
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,50.25
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,101.75
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.12
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,62.25
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,108.62
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87839
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91995
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89203
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Min),A,36.25
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Max),A,68.38
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,49.88
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.63
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.94
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02037
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79593
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91281
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.94
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,131.13
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-77.31
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08678
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0269
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02162
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,43.75
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,75.75
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.38
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,61.88
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,84.88
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83462
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85052
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86191
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Min),A,42.25
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Max),A,63.38
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,51.12
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.19
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0118
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73495
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87848
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.94
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-125.62
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-67.19
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0844
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01921
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01973
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
