Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.13
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-154.06
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-168.56
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08931
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03331
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02242
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.2
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,49.25
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,83.25
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.38
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,66.62
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,91.88
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82745
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84747
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86206
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Min),A,43.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Max),A,64.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,52.38
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.88
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01094
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80343
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92065
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.44
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.75
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,40.13
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09029
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02266
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02324
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,48.75
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,72.75
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.75
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,80.25
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.5
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8125
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87051
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89957
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Max),A,80.88
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,60.25
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.31
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.023
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69293
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92981
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.69
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.69
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09984
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0186
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02016
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,58.38
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,89.75
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.75
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,68.75
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,98.5
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85556
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89792
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89477
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Min),A,46.5
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Max),A,83.62
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,59.5
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.69
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02852
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69479
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93738
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.25
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-117.19
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10347
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02916
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0182
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,56.25
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,92.5
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.38
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,72.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,101.75
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8855
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87973
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9202
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Min),A,56.62
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Max),A,103.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,73.38
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.75
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04131
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94424
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93173
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.94
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.31
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-78.31
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10661
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00447
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0114
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,64.62
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,110.12
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,19.12
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,78.75
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,120.88
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87399
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93295
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89789
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Min),A,52.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Max),A,92.38
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,61.75
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.87
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
