Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10692
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93948
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,44.62
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.06
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19017
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.17842
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01317
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,50.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,103.12
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.62
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,26.38
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,75.75
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,77.12
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,118.38
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86761
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91812
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91812
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,61.5
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,94.25
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,69.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.19
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.75
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0612
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70733
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86337
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.69
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.56
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.25
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11846
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01216
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02559
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,64.88
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,102.88
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.62
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,23.38
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,41.12
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,82.25
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,118.62
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89407
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90079
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92361
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,65.25
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,86.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,72.88
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.94
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05428
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82672
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82925
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.88
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,98.12
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11812
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01637
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02574
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,73.25
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,92.88
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.88
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,26.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,32.62
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,88.12
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,105.25
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85147
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88013
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92654
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,65.38
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,102.38
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,78.88
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.62
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06474
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82641
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89642
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.44
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-72.81
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13527
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01448
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02376
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,74.5
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,111.38
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.12
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,25.5
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,36.88
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,91.12
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,121.38
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89734
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89737
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94083
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,73.12
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,119.75
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,88.25
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,131.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.63
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.62
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0305
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93783
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,37.12
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.5
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.06
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,38.75
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24648
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.17009
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00472
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,82.25
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,125.62
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.75
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,26.25
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,72.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,103.25
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,150.38
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.0
