Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91656
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91449
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94269
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,78.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,110.62
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,91.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,92.38
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.12
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.19
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01295
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90674
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9602
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.62
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,111.13
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21212
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.13597
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00423
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,79.75
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,121.5
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.75
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,30.5
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,82.75
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,103.88
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,146.62
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.927
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93491
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94455
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,79.25
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,103.75
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,88.5
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.12
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09865
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81274
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90695
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.69
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.69
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,88.94
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15047
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03346
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00661
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,89.88
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,114.62
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,30.62
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,52.88
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,106.88
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,132.25
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90283
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94726
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95282
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,78.12
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,115.38
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,93.62
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,129.62
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.56
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.06
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11278
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78836
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92087
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.25
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,103.69
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16887
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02098
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01024
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,89.75
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,127.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.38
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,35.25
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,51.5
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,109.5
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,141.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88455
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91449
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94394
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,82.5
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,108.88
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,93.38
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.25
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.13
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09538
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88489
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.63
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.12
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,179.31
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18584
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00325
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01811
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,100.75
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,130.62
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,111.88
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,31.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,46.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,117.12
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,145.5
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90329
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93725
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95962
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,136.62
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,109.5
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,151.38
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.44
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1393
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86798
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94879
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.75
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.94
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,51.38
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19817
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02983
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03243
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
