Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,96.25
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,155.88
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.25
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,30.88
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,59.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,116.75
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,169.5
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90558
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92206
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95731
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,89.12
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,145.5
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,106.5
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,108.38
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,159.5
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.12
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.69
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.63
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13854
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82458
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89645
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.63
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.07
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,124.81
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17525
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02528
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02705
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,98.25
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,155.12
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.88
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,31.38
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,46.88
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,119.62
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,169.25
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91769
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.922
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96271
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,84.62
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,183.12
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,120.62
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.5
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,198.75
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.25
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.56
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.44
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14775
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82165
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91974
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.13
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19701
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01512
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05049
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,96.5
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,193.12
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,131.25
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,34.88
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,54.75
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,122.38
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,208.75
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9588
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93872
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95538
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,83.62
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,121.38
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,97.5
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,107.12
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,160.75
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.38
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13973
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80395
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94192
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.5
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-143.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-70.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18349
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02937
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03893
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,94.75
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,132.75
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.88
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,46.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,58.5
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,118.88
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,171.75
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96323
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94903
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96149
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,79.5
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,128.75
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,104.12
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,105.25
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,158.25
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.62
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.19
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1552
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90161
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94067
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.75
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.63
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.62
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20333
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00258
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03655
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,86.38
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,140.5
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,51.88
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,37.38
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,80.88
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,116.5
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,169.75
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90295
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94128
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95016
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,78.88
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,125.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,95.62
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,103.12
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,145.12
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.25
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.87
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1494
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84134
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95737
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.19
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.13
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.31
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18776
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02791
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04182
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
