Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,91.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,136.38
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.62
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,34.88
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,56.88
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,157.25
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90555
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92517
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95416
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,84.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,123.5
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,100.12
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.62
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.38
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.75
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.12
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14623
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84637
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95398
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.94
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-167.56
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,86.69
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18495
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03111
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03816
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,95.75
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,135.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,36.38
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,50.12
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,113.38
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,150.12
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98093
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95145
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95685
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,84.25
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,130.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,100.12
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,111.62
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,151.75
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.12
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15023
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90286
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94025
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.94
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.5
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,96.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19423
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00069
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02782
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,93.12
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,142.38
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.62
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,45.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,68.75
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,123.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,163.38
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92441
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9635
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,96.5
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,147.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,118.12
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,119.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,165.38
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.88
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.69
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.69
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15926
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78332
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94342
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.06
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.94
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20815
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01573
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0248
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,108.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,170.75
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.62
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,36.62
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,47.5
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,130.88
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,188.75
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90933
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95581
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96313
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,85.38
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,133.25
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,107.12
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,108.25
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,152.88
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.88
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.63
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17073
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78058
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93027
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.75
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.56
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-120.94
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19353
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0201
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01683
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,96.38
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,145.25
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,40.38
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,65.25
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,120.12
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,164.38
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90896
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94665
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9693
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,96.25
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,163.12
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,129.12
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,117.75
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,183.25
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.12
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.81
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18212
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83398
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91458
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
