Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.37
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.88
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.06
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21675
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01921
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04741
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,107.12
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,176.12
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,36.62
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,65.25
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,129.62
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,196.88
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89194
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96469
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97241
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,114.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,168.38
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,139.12
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,133.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,193.25
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.88
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.13
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1902
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81176
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93082
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.19
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.19
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.25
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21678
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03645
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02556
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,125.25
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,182.12
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,151.88
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,61.75
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,144.12
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,207.12
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88602
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96973
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95816
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,79.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,145.5
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,106.38
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.62
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,113.62
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,168.38
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.5
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.06
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17253
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81326
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93066
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.5
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.94
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-136.31
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19771
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02303
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01827
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,89.62
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,156.5
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.62
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,94.62
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,125.25
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,179.25
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91598
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97086
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,81.62
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,179.88
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,126.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.5
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,113.62
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,207.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.62
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2267
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85245
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9617
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,31.88
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.37
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.5
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-90.06
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00105
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05351
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,92.88
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,205.75
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.62
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,51.88
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,123.62
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,125.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,228.38
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91748
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,106.12
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,186.12
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,148.25
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,113.75
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,133.62
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,212.25
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,176.12
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.5
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.94
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25673
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76303
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,37.88
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.81
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.69
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.69
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28414
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02748
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03081
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,126.88
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,217.62
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,170.12
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,119.25
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,155.62
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,242.38
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93384
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92279
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97223
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,111.5
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,201.38
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,150.5
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,127.38
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,217.0
