Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,166.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.25
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.19
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15093
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74273
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,70.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,46.88
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.88
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.94
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.19
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2925
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05333
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00328
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,140.5
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,267.5
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,196.62
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,30.62
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,74.12
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,161.5
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,282.75
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95831
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,115.25
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,209.5
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,163.5
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,153.5
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,225.38
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,194.62
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.31
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.19
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2445
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81524
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,67.62
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.62
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.5
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.88
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30587
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09273
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04259
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,134.25
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,274.75
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,197.62
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,104.75
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,173.38
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,290.38
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96823
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,129.12
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,179.75
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,151.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,172.38
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,218.75
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,190.62
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.31
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27681
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85443
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.44
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-122.12
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2907
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07527
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05354
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,139.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,199.38
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,174.5
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,111.12
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,182.75
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,246.75
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96768
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,121.12
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,182.25
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,151.62
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,158.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,214.75
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,187.25
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.69
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28634
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88128
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95633
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.19
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.19
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,128.43
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27889
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01686
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06426
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,139.12
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,204.88
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,167.5
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,66.5
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,93.75
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,174.5
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,244.12
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9501
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,111.62
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,186.12
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,149.75
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,141.25
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,217.62
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,177.88
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.81
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21306
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82214
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95145
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25176
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02596
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04228
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,126.62
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,197.25
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,163.62
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,25.12
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,37.75
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,32.25
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,86.25
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,155.5
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,228.75
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
