Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96902
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,107.5
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,198.38
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,158.25
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,141.75
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,236.38
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,191.25
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22786
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88165
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,40.88
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.75
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-102.06
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27947
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01424
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03249
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,136.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,218.62
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,178.88
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,38.38
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,80.12
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,169.88
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,259.88
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9747
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,128.5
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,215.12
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,164.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,167.25
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,250.25
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.5
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.12
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25267
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89874
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.5
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.31
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-172.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28719
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01582
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04222
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,145.25
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,241.25
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,184.38
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,43.25
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,83.88
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,185.25
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,277.88
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9765
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,125.12
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,230.38
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,174.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,120.88
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.75
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,180.88
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,273.88
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,223.75
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.25
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32735
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88104
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.56
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.19
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.31
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3388
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00011
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06416
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,144.75
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,256.25
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,199.38
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,42.12
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,125.62
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,201.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,300.75
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.88
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95975
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,111.38
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,200.75
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,157.75
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,133.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,151.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,257.25
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,205.75
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.25
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29625
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88791
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,36.62
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.56
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.25
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,166.12
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31063
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03148
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04347
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,130.75
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,218.38
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,177.38
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,61.5
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,138.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,172.5
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,270.62
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.88
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97269
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,121.75
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,244.75
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,172.38
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,170.38
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,284.5
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,216.38
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.06
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27984
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91806
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,33.25
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.19
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.44
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-141.44
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32457
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03142
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04204
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
