Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,137.12
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,257.88
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,195.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,42.25
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,57.25
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,104.12
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,189.62
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,306.5
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,107.38
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,227.88
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,150.25
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,115.12
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.38
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,168.25
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,281.25
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,206.75
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.69
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28533
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87005
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.94
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-130.25
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.37
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30016
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02065
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04845
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,119.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,247.88
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,166.5
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,59.25
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,65.62
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,120.25
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,180.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,301.62
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,111.62
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,230.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,182.62
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,104.5
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,182.38
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,290.38
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,241.62
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.94
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23885
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95798
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,56.62
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,45.88
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.62
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-147.88
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38433
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00706
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0389
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,150.12
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,279.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,227.5
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,24.75
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,58.5
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,62.62
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,128.62
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,228.12
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,345.38
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95111
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,154.25
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,240.75
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,201.88
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.12
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,216.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,283.25
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,251.38
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.94
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26442
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94003
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.25
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-121.31
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,147.06
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37447
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.12386
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05217
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,162.12
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,258.62
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,212.75
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,51.5
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,132.62
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,226.88
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,310.62
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93802
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,153.75
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,234.5
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,185.12
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,188.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,275.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,220.62
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.69
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27654
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95688
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93509
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.19
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.88
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.25
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31151
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07311
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05464
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,159.62
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,244.88
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,193.25
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,47.38
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,98.25
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,199.25
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,286.5
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92868
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,133.5
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,218.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,173.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.25
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,161.12
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,256.38
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,208.12
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.19
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24822
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94989
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.62
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-69.25
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-98.88
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30169
