Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.11681
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02254
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,140.88
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,224.75
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,181.25
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,54.75
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,121.62
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,172.12
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,267.25
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9274
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,92.12
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,185.5
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,137.62
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.88
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,158.38
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,220.12
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,183.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.5
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22344
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96262
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95343
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.63
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.62
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29851
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0685
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03465
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,108.38
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,199.62
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,152.75
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,47.25
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,69.5
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,114.5
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,174.38
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,236.12
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91769
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,86.5
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,162.88
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,127.75
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,139.5
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,198.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.62
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.38
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.94
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23107
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86133
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93338
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,48.12
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.31
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.31
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24074
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00111
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05495
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,97.5
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,170.75
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.38
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,52.75
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,39.75
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,101.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,150.5
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,209.25
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88934
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,121.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,204.75
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,158.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,148.62
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,233.75
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,186.75
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.37
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25551
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93744
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95349
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.63
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-51.19
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.19
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29033
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03877
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04594
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,131.12
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,213.38
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,169.38
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,47.5
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,104.12
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,158.62
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,243.62
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94006
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,103.38
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,195.38
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,151.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,137.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,223.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,181.88
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22802
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90768
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,33.62
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.5
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-128.81
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29293
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02702
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.024
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,131.5
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,223.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,171.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,49.88
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,97.88
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,168.88
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,250.25
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96289
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97418
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,70.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,139.12
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,104.62
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.75
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,113.12
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,174.62
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.62
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20729
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89285
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
