Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,35.25
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.88
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.93
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24465
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01534
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00948
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,87.25
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,165.62
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,44.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,97.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,131.62
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,202.12
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97598
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,68.38
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,160.25
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,100.75
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,104.88
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,199.38
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17229
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95395
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96515
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.56
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.94
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,64.87
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23449
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0486
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01183
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,166.5
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.38
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,40.88
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,54.5
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,86.75
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,122.38
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,208.25
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95642
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95505
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,50.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,115.88
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,74.12
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,144.88
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.25
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10884
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96829
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.69
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.44
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,29.75
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21321
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02791
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00377
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,58.25
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,132.12
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.62
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,45.25
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,98.5
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,84.38
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,163.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95584
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97159
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95932
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,54.38
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,99.62
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,74.38
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0706
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95984
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.81
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,62.81
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-126.19
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19899
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04463
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.02849
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,67.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,111.38
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,33.75
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,60.5
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,93.5
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,135.25
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97272
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,58.75
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,131.38
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,89.88
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,158.12
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.75
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.57
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15026
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96112
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.19
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,36.81
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-64.25
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21627
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05168
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00984
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,2.75
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,73.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,146.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.25
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,49.38
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,79.5
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,107.38
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,176.25
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91913
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,53.75
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,144.5
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,94.88
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
