Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,165.38
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.62
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.56
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14305
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96451
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93491
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.25
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-57.56
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.69
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20739
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08165
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00124
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,61.38
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,150.75
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.75
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,42.5
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,78.75
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,94.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,174.5
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88952
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9621
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,52.75
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,112.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,84.12
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.88
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16744
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76632
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91095
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.75
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,46.88
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-138.31
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17467
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05031
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00578
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,61.25
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,121.5
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.62
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,44.62
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,69.25
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,91.62
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,147.25
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78589
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96167
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,63.5
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,116.88
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,83.38
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,142.38
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.62
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16414
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84869
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93106
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.81
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.25
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-75.38
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17644
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00951
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01357
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,71.75
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,124.88
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.38
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,47.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,75.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,90.88
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,151.62
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89483
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96454
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,64.5
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,117.25
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,90.12
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,134.25
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.06
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1472
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8761
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93182
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.69
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.18
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18926
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0378
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03636
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.14
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,72.25
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,125.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.62
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,28.12
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,62.5
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,93.12
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,143.62
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90701
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9689
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95999
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,61.25
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,120.12
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,81.62
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.62
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.5
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15325
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7742
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9306
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.06
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-108.37
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17171
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0034
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03001
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,69.5
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,126.88
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.38
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,28.12
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,98.5
333033,Bellingham Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,141.62
