Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,70.38
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,119.75
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.38
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,23.25
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,41.5
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,94.5
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,137.38
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8808
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82602
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96478
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,71.75
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,132.75
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,96.88
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,149.75
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.62
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.5
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.19
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07979
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96963
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.69
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.88
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-87.25
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19789
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00841
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00993
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,69.75
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,139.25
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.38
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,36.62
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,22.88
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,55.62
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,106.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,164.5
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83227
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93802
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95859
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,62.5
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,142.88
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,95.5
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,153.38
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.88
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.75
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.81
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12084
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93692
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9588
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.81
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.81
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,146.25
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1949
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03166
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0117
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,69.12
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,149.25
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.38
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,36.75
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,32.25
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,53.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,94.38
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,169.38
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.37
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69104
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92892
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93881
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,106.25
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,75.75
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.44
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09224
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87836
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95715
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.75
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,38.37
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1628
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0287
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00786
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,59.5
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,118.12
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.75
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,26.88
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,45.88
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,77.38
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,131.38
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.81
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77023
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88962
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95901
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,70.25
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,122.75
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,94.38
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,127.38
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.38
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.101
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73797
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94556
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.38
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.75
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,77.94
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16963
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00691
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00877
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,77.25
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,132.62
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.25
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,8.75
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,42.12
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,94.5
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,141.25
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81451
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87189
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94339
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,59.38
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,135.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,82.5
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,141.38
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.88
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.69
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06188
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95734
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.63
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.25
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-140.62
