Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18074
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03883
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00749
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,64.25
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,147.25
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.38
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,59.88
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,85.88
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,160.62
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86246
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88061
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96667
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,80.88
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,135.88
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,105.12
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,143.12
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.38
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.69
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10683
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85272
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96454
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.37
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19902
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00252
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0153
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,92.38
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,149.62
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.62
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,8.75
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,53.12
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,109.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,162.5
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86703
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91696
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96744
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,77.12
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,165.75
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,106.75
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.75
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,174.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.56
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11159
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2097
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,57.12
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,45.38
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.81
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.94
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-106.25
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24047
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10561
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00633
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,94.5
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,218.38
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,48.62
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,113.88
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,223.5
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74121
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91327
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,97.5
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,178.75
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,137.38
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,108.12
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,187.25
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.12
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.88
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-150.37
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18025
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21154
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.38
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.94
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.56
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22911
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09059
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04137
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,122.12
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,215.88
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,159.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,40.38
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,131.25
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,220.75
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77511
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84219
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,100.5
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,163.25
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,124.62
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,111.75
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,172.75
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.75
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.25
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.44
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14482
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41363
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,54.12
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.88
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.69
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-127.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25801
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17006
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03911
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,122.75
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,214.38
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,167.25
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,30.62
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,130.5
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,223.38
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79611
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77008
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,116.62
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,163.25
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,140.62
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,128.12
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,168.25
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.13
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-159.5
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2
