Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.39089
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,52.62
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.69
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.38
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,151.81
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22203
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07964
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03633
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,133.12
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,206.62
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,161.75
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,143.12
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,212.38
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91263
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74398
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,92.88
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,143.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,122.5
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,100.62
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,147.25
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.12
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.94
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-159.87
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16283
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.47951
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,33.25
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.81
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.44
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,44.18
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19469
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06606
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02916
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,116.5
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,171.88
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,142.75
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,126.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,175.88
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93353
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94501
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96149
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,69.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,132.88
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,95.75
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,150.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.31
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.5
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13707
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53893
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93857
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.56
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17812
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05052
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04094
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,78.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,145.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,47.75
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,103.38
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,162.25
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96872
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92355
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96759
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,68.5
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,139.25
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,107.62
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.25
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,152.12
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.06
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.25
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16408
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02593
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89825
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.13
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.5
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-138.75
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15715
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03993
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02306
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,79.5
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,148.38
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.62
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,37.88
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,92.38
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,160.25
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97369
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78824
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,77.38
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,134.12
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,103.88
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,141.12
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.75
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.12
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1418
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.53451
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90918
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.44
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-173.81
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14742
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05721
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01378
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,87.25
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,144.38
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.88
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,35.12
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,98.88
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,149.12
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94803
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69735
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97259
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
