Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,81.12
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,152.38
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,115.62
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,156.38
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.12
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.13
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.5
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15392
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.64825
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91012
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.5
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-125.19
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.93
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15251
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1248
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04607
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,91.62
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,163.5
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.62
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,100.5
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,164.38
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91946
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78732
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,92.62
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,168.88
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,121.12
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,103.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,169.62
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.44
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-130.69
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18196
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.51955
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91211
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-133.87
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16933
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04265
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03346
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,103.5
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,178.75
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.62
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,39.62
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,111.38
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,177.75
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.87
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89474
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62267
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,107.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,156.12
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,130.88
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,109.75
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,158.62
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.88
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.75
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-141.12
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17595
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.50362
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94324
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.32
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.31
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,179.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18038
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06511
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05757
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,119.38
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,168.88
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,142.88
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,119.25
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,169.88
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.25
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77441
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82144
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9686
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,100.12
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,147.25
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,121.25
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,108.25
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,150.5
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.69
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-131.81
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15035
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.55337
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.63
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-138.69
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-109.25
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17723
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10103
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04933
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,118.75
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,162.12
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,138.62
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,123.38
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,167.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.87
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77939
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89929
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96823
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,84.25
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,148.25
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,118.88
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,101.25
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,154.5
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.19
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-146.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15569
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.71551
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.06
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.19
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17119
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12325
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05922
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,106.38
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,160.75
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,136.25
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,14.12
