Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,112.12
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,164.12
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84402
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89261
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96243
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,74.75
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,146.5
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,102.12
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,152.88
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.75
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.69
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-145.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13237
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.64361
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.75
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.19
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,144.81
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16667
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1234
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05165
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,94.25
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,166.75
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.38
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,42.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,106.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,170.75
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87228
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90164
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97412
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,80.5
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,143.75
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,118.88
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.25
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,160.62
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.88
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.62
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-135.31
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17269
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.59667
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.56
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-147.75
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.19
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19661
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05211
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04326
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,98.75
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,161.88
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,137.25
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,63.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,110.75
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,178.88
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90973
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89603
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97305
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,81.75
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,140.75
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,107.25
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,151.88
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-135.57
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15386
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29711
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.31
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.25
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,164.75
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18651
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06224
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04701
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,100.62
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,157.88
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.75
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,61.75
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,112.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,168.62
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88577
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89194
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,79.62
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,161.5
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,111.5
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,178.5
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-137.44
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16762
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.46178
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.38
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.37
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,89.81
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19472
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05669
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04884
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,98.12
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,179.88
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,130.62
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,39.62
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,106.75
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,195.12
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93216
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92859
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97079
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,81.38
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,126.75
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,103.38
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,104.75
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,143.12
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.75
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-133.19
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14986
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12471
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.31
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.69
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.69
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22124
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01323
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0385
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
