Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,103.38
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,154.75
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.12
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,61.5
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,129.38
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,168.62
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96182
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95129
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96039
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,59.38
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,124.38
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,87.12
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,141.88
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.75
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.87
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.06
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12715
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.65612
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,26.5
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,48.25
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.88
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.06
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-135.63
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,33.31
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20427
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07124
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02751
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,89.12
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,152.38
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.12
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,21.38
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,49.75
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,105.75
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,167.88
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87552
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9592
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95789
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,57.5
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,131.75
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,90.25
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,151.5
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.75
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.19
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-143.62
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14574
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.67843
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97104
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.31
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-128.87
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,166.25
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16909
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05861
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03957
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,76.62
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,152.88
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,21.12
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,94.62
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,168.62
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.13
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84018
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95233
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,69.5
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,163.75
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,103.25
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,174.12
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.62
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-134.06
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12908
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21703
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92624
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.75
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,51.88
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-70.44
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17287
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03755
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04012
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,78.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,173.25
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,22.38
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,56.62
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,99.62
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,182.5
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83734
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95663
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97943
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,81.38
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,163.75
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,127.38
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.5
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,178.62
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.12
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.38
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.19
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19234
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51778
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92908
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.25
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-68.38
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2116
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04833
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07811
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,90.75
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,174.25
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,25.25
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,46.88
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,108.5
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,187.88
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.19
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81903
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97278
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,80.75
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,140.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,108.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,101.25
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,156.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.75
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.37
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16802
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67059
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93805
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
