Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.06
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.13
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-146.31
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19298
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03832
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06377
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,90.75
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,150.5
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,117.62
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,34.88
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,81.62
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,110.75
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,165.5
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.06
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86856
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97601
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,77.75
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,133.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,110.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,158.62
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.25
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.19
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19484
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77771
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93585
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-139.56
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.81
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20101
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0537
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0739
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,85.5
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,141.88
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.25
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,90.38
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,104.88
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,167.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86313
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96735
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9639
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,70.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,129.75
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,90.38
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,144.25
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.44
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14363
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81683
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93118
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.37
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.94
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1798
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12761
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.09413
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,78.75
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,138.38
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.38
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,27.12
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,77.25
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,100.12
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,153.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90408
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96484
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,43.38
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,129.62
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,82.38
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,143.62
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.44
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14553
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69094
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.44
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.5
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.06
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19686
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12795
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07887
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,59.38
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,137.25
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.12
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,51.38
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,35.5
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,92.88
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,99.75
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,152.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83102
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95663
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97446
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,54.88
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,130.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,99.88
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,151.25
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.88
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.44
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.5
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14427
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73062
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96429
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.19
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.44
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.12
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21495
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04158
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05647
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,71.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,151.75
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.75
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,46.12
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,26.12
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,59.12
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,103.25
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,165.62
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92047
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95044
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,67.25
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,168.62
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,120.25
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.62
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,181.75
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.88
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.25
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.56
