Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88406
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97479
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,67.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,211.25
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,123.25
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,100.25
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,234.88
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.38
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.37
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15801
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76355
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9288
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.75
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-141.12
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21004
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06578
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04302
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,74.5
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,225.5
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,135.62
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,32.62
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,29.5
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,74.25
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,111.88
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,248.12
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,37.75
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,145.62
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,89.5
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.38
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,176.25
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.25
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.19
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19234
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9317
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93201
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.94
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.44
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.19
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20519
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00136
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00554
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,44.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,155.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.38
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,63.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,109.5
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,107.88
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,198.62
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95926
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9823
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,38.75
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,161.62
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,114.12
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,102.38
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,191.5
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.13
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22814
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93906
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92764
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.19
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.44
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-124.19
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21883
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05827
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04778
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,46.12
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,168.12
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.38
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,63.62
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,38.38
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,96.38
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,111.75
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,201.75
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96374
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,100.12
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,234.25
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,169.62
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,127.5
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,273.88
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.5
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.13
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23287
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81799
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89853
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.12
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.19
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25643
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.11171
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00801
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,107.88
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,243.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,177.38
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,42.75
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,96.75
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,136.88
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,282.5
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80957
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,74.75
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,238.25
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,152.62
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.5
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,277.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,182.75
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.5
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.56
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25512
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77392
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92105
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,33.88
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.81
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-80.69
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25606
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06215
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03087
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
