Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,84.12
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,246.88
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,165.12
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,32.5
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,98.5
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,109.88
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,286.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82876
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,78.38
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,205.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,132.75
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,105.88
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,238.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.75
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24968
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83139
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9718
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,33.38
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.44
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.5
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,44.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2654
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.15935
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01057
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,92.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,219.38
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,149.25
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,30.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,100.12
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,119.38
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,252.12
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8699
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96936
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,88.62
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,159.88
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,123.88
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,104.62
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,176.38
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.88
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18215
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84833
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97372
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.75
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.37
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,106.75
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23168
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06337
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03166
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,103.75
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,181.12
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,140.75
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,73.12
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,122.62
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,194.5
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88577
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9303
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96548
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,78.88
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,143.12
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,101.38
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.38
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,150.62
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.25
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.5
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1277
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85794
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96545
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.19
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-69.94
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.44
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18981
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01497
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03285
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,93.12
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,155.62
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,116.62
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,61.88
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,104.25
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,163.62
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89133
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94842
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95874
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,65.62
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,123.12
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,91.38
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,144.62
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.12
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,56.19
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12398
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82367
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.44
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.25
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,151.13
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18437
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00822
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03603
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,81.88
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,141.88
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.38
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,21.62
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,60.62
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,95.88
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,163.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90091
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9277
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89703
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,48.75
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,84.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.81
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05321
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68023
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.94
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,83.94
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12285
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00969
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02925
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
