Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,58.38
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,96.88
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.38
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,51.38
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,20.38
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,31.62
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,76.88
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,110.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95111
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90448
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93161
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,45.12
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,129.12
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,75.88
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,135.25
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06035
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75531
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96954
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.5
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.56
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,59.94
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14846
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00664
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02947
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,49.38
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,142.25
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.38
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,55.25
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,19.62
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,40.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,77.12
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,148.25
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85934
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91992
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96619
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,84.38
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,151.62
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,105.88
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,161.62
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.38
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.37
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08251
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77139
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.56
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.32
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-158.06
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16689
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0071
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00084
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,98.5
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,165.88
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,119.75
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,175.62
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78964
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91724
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93378
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,49.62
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,116.88
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,73.25
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06484
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92981
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97311
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.69
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.88
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.38
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13503
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01683
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00478
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,62.5
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,130.62
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.62
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,78.12
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,140.38
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.13
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77389
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91214
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91196
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,48.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,76.38
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,59.25
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.56
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04924
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7402
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97626
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.31
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.06
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13054
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0023
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00551
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,56.88
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,95.38
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,73.62
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,103.62
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.5
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86587
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84372
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88171
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,47.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,81.5
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,55.12
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.62
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.38
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04775
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61492
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89453
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
