Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.19
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09822
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03578
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03679
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,54.5
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,90.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,61.62
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,96.75
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88458
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88229
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89606
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,93.88
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,61.75
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-162.12
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.38
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0475
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64337
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90597
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.44
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.31
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-130.63
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10347
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03136
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02998
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,51.12
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,104.38
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.75
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,63.38
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,114.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84921
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89572
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88229
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,40.25
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,80.5
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,50.75
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.69
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.69
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03008
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68093
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92273
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.75
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.25
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,83.25
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09911
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03972
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03395
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.73
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,48.88
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,91.12
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.38
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,60.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,100.25
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89056
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91717
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8638
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,33.88
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,68.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.87
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.94
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02766
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76199
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88592
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.37
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-164.88
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08684
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02959
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02635
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,41.25
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,75.5
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,59.25
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,84.25
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89691
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90271
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87704
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,44.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,71.12
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,51.38
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.13
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02827
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81927
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93628
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.44
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.12
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.12
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10149
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0312
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02858
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,50.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,78.62
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,61.25
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,88.75
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.44
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84128
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84552
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91724
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,50.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,77.38
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,60.12
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
