Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.19
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.75
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04131
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66326
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90494
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.25
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.13
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.94
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10646
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02998
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03313
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,57.25
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,84.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,6.38
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,64.12
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,90.12
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81411
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85083
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90494
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,41.12
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,74.38
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,54.75
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.75
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.69
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04201
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57998
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,43.75
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.06
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.37
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-171.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11431
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03935
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0193
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,48.88
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,116.38
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,62.12
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,124.12
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.19
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.38
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84234
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81009
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89358
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,46.5
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,72.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,52.88
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.19
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.94
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03401
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7471
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91205
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-154.44
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-98.25
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09419
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03099
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02535
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,53.12
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,90.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.38
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,61.5
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,96.12
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8938
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84836
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89709
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,47.62
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,67.75
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,55.25
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.94
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05168
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92615
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91009
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.56
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-136.25
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-167.5
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09139
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03166
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03252
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,53.25
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,73.5
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,62.62
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,82.88
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83606
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82831
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89358
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,44.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,84.25
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,54.25
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.06
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02937
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84747
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83279
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.63
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07903
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03136
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0179
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,44.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,90.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,57.5
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,96.88
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
