Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85687
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83725
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89459
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,40.25
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,71.25
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,52.25
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.69
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.56
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02419
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69674
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85675
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.94
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-142.56
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08446
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01869
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00847
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,47.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,78.38
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,60.5
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,86.62
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.31
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85522
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84137
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89303
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,46.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,76.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,54.62
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03322
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62524
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88995
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.75
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.31
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,101.19
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,140.81
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09108
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01027
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01714
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,53.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,83.62
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.62
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,60.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,88.12
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86105
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86752
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87762
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,38.25
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,60.25
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.44
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.25
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02861
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65222
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84836
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.69
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.06
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,172.19
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08251
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0193
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02324
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,44.62
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,66.88
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.88
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,59.88
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,74.12
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.44
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.62
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87289
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83362
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88028
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,37.75
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,70.62
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,53.5
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.5
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.31
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02528
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84903
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8009
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.81
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.63
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08043
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02101
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02296
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.2
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,43.12
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,77.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,60.38
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,85.88
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92276
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83255
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89126
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,42.88
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,72.38
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.12
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03493
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.776
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84997
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.94
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.81
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,106.69
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08791
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00392
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01787
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
