Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,47.0
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,74.0
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.12
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,60.5
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,85.88
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.75
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84552
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8891
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87933
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,39.25
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,64.88
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.19
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.63
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02574
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86053
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83853
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.69
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-121.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-120.56
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08006
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00478
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0146
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,45.62
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,70.25
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.88
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,62.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,83.38
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81271
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86334
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.884
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,43.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,67.5
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02727
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77951
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82843
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-139.56
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.94
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,74.5
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07704
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00145
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00261
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,49.25
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.12
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,61.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,81.88
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86996
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90149
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89908
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,76.12
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,59.88
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.81
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03239
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85995
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90375
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.19
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-124.38
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,76.81
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09422
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,2e-05
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01479
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,83.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.62
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,69.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,94.5
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84411
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85006
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.884
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,49.75
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,68.62
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.69
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0168
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87311
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89648
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.38
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-144.31
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09813
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00908
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02235
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,48.25
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,75.38
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,68.88
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,83.62
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.5
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80844
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88907
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90594
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,80.88
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,60.62
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.94
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05071
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62005
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85647
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
