Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-112.37
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.87
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-93.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0949
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00676
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01863
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,58.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,89.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,70.75
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,96.88
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82263
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88101
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89834
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,53.25
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,83.62
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,60.62
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.31
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.12
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03819
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59664
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8663
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.69
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-150.25
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09306
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0266
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03154
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,61.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,90.88
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,70.12
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,99.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89728
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91876
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91351
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,52.62
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,80.12
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,64.25
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.69
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.56
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04598
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75006
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88669
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,90.56
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09715
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00639
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02275
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,60.12
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,86.5
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.25
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,69.75
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,97.25
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88525
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.901
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92447
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,57.5
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,89.88
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,70.12
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06004
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76733
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80661
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.81
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-98.69
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09932
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00243
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02522
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,63.38
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,96.38
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.62
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,74.75
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,105.38
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82013
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90869
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91635
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,52.62
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,83.25
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,64.38
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.44
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05266
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7695
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84622
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.88
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.5
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.94
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09996
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00581
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02312
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,57.75
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,89.88
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.38
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,19.12
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,72.75
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,99.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86236
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93616
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90872
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,49.5
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,85.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,62.75
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
