Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.44
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05376
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54162
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90411
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.69
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.56
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,134.19
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10442
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00142
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0305
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,57.62
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,93.75
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.88
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,75.5
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,103.38
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88968
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89361
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90057
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,79.62
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,65.12
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.69
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.81
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04439
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65319
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89566
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.87
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-60.69
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.88
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09679
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0165
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03221
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,60.38
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,87.5
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.75
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,36.75
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,76.75
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,97.25
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82034
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89911
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89633
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,51.25
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,61.25
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04442
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74267
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85858
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.25
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-130.63
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.88
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08913
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02583
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02794
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,58.38
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,84.62
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.62
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,75.25
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,96.5
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83935
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85699
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90716
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,54.62
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,82.88
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,66.88
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.37
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04189
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85489
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86886
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-69.56
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.18
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09783
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00124
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01854
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,58.12
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,89.38
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.12
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,54.12
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,75.88
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,98.75
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89105
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88074
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89874
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,49.5
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,75.38
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,61.5
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-120.69
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.106
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87451
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,37.38
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.06
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-125.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18035
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.19579
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01241
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.3
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,48.62
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,82.62
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,24.12
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,66.25
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,69.75
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,93.38
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
