Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84204
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87915
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88211
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,59.88
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.56
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0417
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92673
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81845
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.94
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08263
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01305
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02272
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,57.38
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,79.62
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.62
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,71.75
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,90.62
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92447
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93539
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93729
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,64.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,100.12
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,77.75
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.37
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08745
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91406
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90903
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.13
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,98.31
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1494
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02516
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01701
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,73.38
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,103.88
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,23.5
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,45.62
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,86.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,118.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90228
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90613
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93332
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,65.5
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,92.75
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,76.5
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.63
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07866
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90909
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96149
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.81
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.56
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15645
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04424
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00676
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,73.38
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,102.75
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.25
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,23.62
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,46.12
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,87.88
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,114.38
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90442
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92862
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94696
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,73.38
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,110.12
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,85.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.25
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.25
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.69
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09758
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91928
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.44
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-122.31
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,60.19
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1816
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01814
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02489
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,83.88
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,119.88
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.25
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,23.88
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,39.5
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,95.25
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,135.25
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94119
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89413
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95251
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,68.38
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,106.5
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,84.75
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.56
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10555
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87536
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95319
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.69
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.37
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,138.31
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17192
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01628
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02889
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
