Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,79.25
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,118.38
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.62
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,24.5
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,37.12
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,96.38
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,128.75
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91379
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91192
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94015
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,61.75
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,102.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,76.75
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.63
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09468
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90262
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.69
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17208
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00551
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02293
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,73.62
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,113.62
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.38
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,27.38
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,38.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,92.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,125.62
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84228
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90344
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93921
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,71.88
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,105.62
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,83.25
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.81
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10018
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92279
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.13
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.94
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,35.25
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16667
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00761
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01625
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,83.5
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,116.5
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,28.12
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,39.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,97.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,130.38
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.69
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85571
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91501
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95883
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,82.5
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,126.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,99.12
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,140.62
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.12
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.06
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14611
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86166
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.37
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-67.5
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,124.38
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19167
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04912
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01985
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,94.25
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,138.88
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,111.12
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,9.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,45.25
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,108.88
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,152.75
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86102
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93484
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95401
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,73.5
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,134.12
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,92.25
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,145.12
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.31
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.56
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14052
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8312
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96612
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.38
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.75
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,94.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1996
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05748
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01381
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,146.25
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.75
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,30.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,62.62
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,100.25
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,157.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85116
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91986
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94864
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,75.5
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,121.38
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,92.62
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.75
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.38
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.87
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08745
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94781
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9679
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.06
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,72.69
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21422
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06435
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02885
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
