Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,85.5
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,130.88
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.62
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,34.5
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,50.62
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,102.75
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,143.75
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.06
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84707
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9176
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9516
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,76.38
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,129.12
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,99.75
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,139.62
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.88
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11324
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94052
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96097
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.25
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.87
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,49.56
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21498
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04155
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03404
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,87.25
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,137.88
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.88
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,29.88
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,48.75
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,106.62
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,152.12
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84436
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94095
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94986
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,73.62
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,126.62
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,97.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.5
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,138.62
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.38
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13677
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88406
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96255
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.88
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.62
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19667
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00517
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03093
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,85.25
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,138.88
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,29.62
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,50.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,151.12
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.5
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88894
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93811
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96335
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,88.88
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,149.12
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,116.62
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,101.38
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,160.62
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.5
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.63
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1469
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82235
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,53.62
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.31
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.62
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,90.88
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23247
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00066
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0331
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,108.62
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,162.5
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,30.12
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,52.25
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,120.5
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,173.62
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90607
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93765
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9469
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,83.38
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,117.12
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,94.38
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,129.75
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.25
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.25
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06401
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87857
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,43.5
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,59.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,47.38
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.5
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.31
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,90.06
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27257
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00215
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01918
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,128.25
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,164.5
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,139.75
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,29.12
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,42.5
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,145.25
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,177.5
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89688
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95007
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94784
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,69.62
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,126.12
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,94.25
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.25
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,144.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.25
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.06
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10481
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94186
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,54.75
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
