Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.37
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.75
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-74.25
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23449
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07948
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00572
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,80.25
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,172.88
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,56.5
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,106.62
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,191.12
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92627
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94659
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94498
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,70.12
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,108.12
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,85.25
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.25
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,129.75
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.88
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10472
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.06
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-99.32
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21428
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.11568
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02318
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,80.12
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,116.88
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.38
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,35.25
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,59.75
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,107.38
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,143.25
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95114
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96722
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9469
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,63.5
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,99.62
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,77.12
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.88
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.62
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1556
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9335
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96539
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.56
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.75
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,34.13
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19088
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02205
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03868
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,73.62
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,108.88
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.62
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,34.88
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,65.88
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,106.25
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,140.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97205
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96219
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,76.62
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,124.62
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,96.25
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,163.88
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.38
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.56
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18239
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88464
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95914
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.75
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-124.81
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-89.19
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20964
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01363
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03743
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,87.5
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,136.38
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.12
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,36.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,35.62
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,72.75
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,117.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,176.12
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96875
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9519
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95612
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,76.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,128.5
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,96.5
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,103.62
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,148.12
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.75
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.56
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.63
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17653
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85327
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.13
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.13
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.87
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21932
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01714
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05437
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,88.38
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,140.12
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.62
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,34.88
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,61.88
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,159.75
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96631
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96374
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95795
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,73.62
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,128.38
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,95.12
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
