Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,102.12
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,145.12
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.88
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17522
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86242
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.75
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.87
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.07
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20818
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01924
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04073
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,139.12
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,36.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,98.38
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,113.25
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,155.75
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95822
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95877
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,86.5
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,128.88
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,101.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,112.75
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,161.12
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.88
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.75
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15862
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8613
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95032
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.38
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-128.81
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20919
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02492
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04323
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,96.12
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,139.75
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,34.25
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,36.12
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,58.25
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,122.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,171.75
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94766
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96765
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,77.75
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,155.38
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,115.38
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,179.5
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.75
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18273
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8977
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9639
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.81
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.31
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.31
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22994
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05428
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03862
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,89.25
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,166.75
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.62
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,33.88
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,63.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,115.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,191.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95114
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,75.25
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,168.12
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,128.12
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,110.75
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,186.25
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.38
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.69
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20104
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89245
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97342
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.69
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.19
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25069
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0089
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05739
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,87.88
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,178.75
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.25
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,33.88
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,67.12
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,123.12
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,198.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96316
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,73.25
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,138.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,94.75
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,108.75
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,168.38
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.88
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.31
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16722
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.75
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27037
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.16622
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03072
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,83.88
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,145.25
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.75
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,34.25
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,40.12
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,84.5
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,121.5
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,179.62
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
