Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,82.5
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,139.5
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,107.62
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,124.38
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,179.75
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.25
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.31
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24733
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92099
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95935
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.5
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.06
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,116.5
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25759
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10631
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05138
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,93.88
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,151.38
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.38
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,110.38
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,135.12
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,191.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96783
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,81.62
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,134.25
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,106.38
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,116.38
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,169.12
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.12
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.5
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21788
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85992
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.25
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-68.88
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,117.75
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23812
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05373
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04674
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,99.12
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,145.5
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,20.38
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,37.25
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,38.25
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,90.5
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,128.12
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,180.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96146
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96884
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,81.38
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,151.25
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,109.88
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,109.75
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,175.25
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.25
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.5
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.37
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16329
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86081
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.94
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.25
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24547
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01027
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04466
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,94.25
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,172.25
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.62
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,37.25
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,66.38
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,122.12
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,196.5
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94611
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,94.12
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,163.25
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,117.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,123.75
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,192.75
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.5
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16396
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,77.75
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27749
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09364
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03206
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,105.75
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,172.12
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.38
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,37.12
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,50.88
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,91.62
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,145.25
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,205.5
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,100.12
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,154.5
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,116.38
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,141.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,185.25
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.38
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.31
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19747
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.81
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.37
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,45.81
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28899
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0938
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04176
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
