Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,108.38
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,159.12
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,40.12
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,50.25
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,120.25
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,153.5
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,198.25
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97562
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,110.88
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,196.88
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,154.38
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,145.38
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,229.62
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,192.12
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.87
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22362
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92087
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,75.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31255
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0909
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05049
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,119.38
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,203.62
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,161.38
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,32.88
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,60.75
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,100.75
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,156.75
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,239.88
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97464
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96533
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,72.5
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,123.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,97.88
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.25
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,108.75
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,160.5
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.38
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.31
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19329
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9584
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95303
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.12
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-60.81
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24605
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04726
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02422
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,82.75
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,137.12
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.38
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,64.62
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,123.25
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,119.88
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,174.75
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96979
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,79.38
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,124.62
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,102.62
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,110.25
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.88
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,117.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,166.38
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.69
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20623
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9559
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.94
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.25
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,163.25
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27144
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04308
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02962
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,96.38
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,142.62
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.62
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,70.75
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,119.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,137.5
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,186.5
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,78.75
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,157.75
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,114.38
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,114.12
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.38
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,124.25
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,204.62
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.88
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.44
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19884
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96646
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.19
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.63
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28985
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08434
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03255
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,92.25
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,167.88
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.12
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,42.62
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,74.62
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,129.12
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,139.25
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,217.75
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,118.75
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,210.88
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,150.88
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,106.12
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,164.12
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,241.75
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,191.25
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.56
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26601
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96378
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,40.12
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.19
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,165.56
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
