Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29635
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08397
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04015
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,125.75
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,223.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,160.75
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,47.25
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,121.88
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,176.5
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,255.75
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,125.38
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,203.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,169.38
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,171.62
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,247.5
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,213.5
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.87
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31206
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.81
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.37
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,102.63
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33526
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10823
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06523
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,135.5
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,216.12
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,180.25
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,37.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,52.62
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,120.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,183.88
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,259.25
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,101.62
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,183.38
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,142.12
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,144.38
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,217.12
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,184.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.88
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24245
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,38.5
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.44
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.06
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,126.25
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32204
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08626
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02464
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,122.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,195.62
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,159.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,23.38
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,45.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,43.25
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,106.88
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,169.12
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,235.75
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98248
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,111.38
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,184.5
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,141.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,153.88
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,223.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,181.75
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.06
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23189
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96884
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.37
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.69
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31276
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02464
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03127
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,135.38
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,204.38
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,163.25
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,44.25
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,49.75
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,113.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,178.5
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,246.12
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,119.25
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,197.75
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,149.75
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.25
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,159.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,233.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,189.5
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.81
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22411
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93094
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.19
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.19
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-133.13
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32314
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03307
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04173
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,136.38
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,219.12
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,171.5
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,33.88
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,50.88
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,113.5
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,178.62
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,258.12
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,104.25
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,170.75
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,134.25
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,131.5
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.75
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,159.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,219.5
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,188.38
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.69
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29552
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9331
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
