Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.44
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.87
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-134.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.316
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03383
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04558
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,128.25
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,190.38
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,156.88
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,51.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,68.88
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,138.38
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,180.25
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,239.5
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,115.88
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,187.75
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,149.5
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.75
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,172.75
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,228.25
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,198.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.62
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28301
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97208
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.56
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.5
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.12
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33111
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09236
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05443
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,138.75
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,201.88
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,45.38
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,59.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,123.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,192.25
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,248.38
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,98.62
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,234.12
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,171.75
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,117.12
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,158.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,267.38
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,218.88
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29442
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95718
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.87
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.37
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.44
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.34545
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.13936
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05571
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,110.38
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,245.12
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,183.5
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,46.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,56.88
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,128.88
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,170.12
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,284.75
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,81.75
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,185.25
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,119.75
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.75
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,131.38
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,227.75
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.5
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.38
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27959
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91638
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95731
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.75
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.56
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,55.5
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27547
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04247
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06371
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,93.38
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,196.88
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.38
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,62.75
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,50.38
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,101.25
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,143.12
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,239.25
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,74.75
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,153.12
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,113.12
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,130.88
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,200.5
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,159.25
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.69
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22252
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92197
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95114
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.75
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-174.87
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,39.5
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24593
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01353
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04057
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,88.12
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,173.62
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,64.38
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,45.5
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,87.38
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,142.62
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,221.75
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,91.38
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,180.62
