Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,133.12
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,131.12
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,220.75
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.12
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.31
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18648
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94598
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.13
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,27.82
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2781
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08482
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0435
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,97.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,192.62
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.75
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,57.38
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,46.38
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,88.88
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,141.75
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,236.88
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96912
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,48.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,135.62
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,91.75
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.62
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,164.25
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.62
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.56
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16982
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9476
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94934
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.82
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,137.63
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2177
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03584
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03233
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,58.75
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,143.62
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.25
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,55.88
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,37.12
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,96.88
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,117.5
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,175.38
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,52.25
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,167.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,98.5
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,107.5
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,206.88
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22045
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9162
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95142
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.69
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.63
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.56
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2369
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01979
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03874
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,63.12
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,175.75
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.38
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,24.38
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,65.38
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,48.38
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,89.62
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,117.88
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,218.12
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95395
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,89.88
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,185.38
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,131.5
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,122.12
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,211.5
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.62
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.19
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21285
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92511
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93582
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.56
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.88
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,75.06
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25408
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07124
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02504
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,99.75
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,194.62
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,39.75
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,35.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,82.38
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,132.25
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,220.5
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95862
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97775
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,80.25
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,160.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,116.62
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,108.25
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,197.38
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.62
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.31
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19924
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95755
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.19
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.12
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,142.69
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26348
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08595
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04277
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,89.88
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,167.5
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.75
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,51.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,103.88
