Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,118.5
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,207.5
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95215
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,82.38
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,185.12
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,126.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,116.25
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,206.25
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.5
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.63
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21184
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95352
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9498
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.19
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2665
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08064
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05003
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,92.5
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,191.62
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,42.62
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,88.75
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,126.12
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,215.75
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96921
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,94.5
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,162.25
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,123.62
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,127.62
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,187.75
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.25
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15065
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95193
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.94
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.82
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-142.44
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25447
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06941
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0367
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,99.75
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,169.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.75
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,44.62
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,64.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,136.5
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,198.5
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95309
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96942
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,74.88
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,147.38
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,109.38
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,169.88
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.88
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.06
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13063
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94015
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.06
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.31
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,49.5
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22594
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02229
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04732
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,84.75
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,153.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,48.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,36.75
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,68.62
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,120.75
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,179.38
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9765
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94592
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,134.75
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,108.62
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,108.38
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,164.12
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.87
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.56
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14858
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67825
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.75
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.88
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,75.44
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.235
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05254
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03465
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,108.88
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,159.38
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.75
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,54.5
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,132.62
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,186.75
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9436
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94559
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97156
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,85.25
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,143.25
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,106.62
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.75
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,162.62
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.12
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.31
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.63
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15535
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72436
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,34.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.94
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-69.12
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.94
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22792
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07942
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05827
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
