Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,101.75
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,159.88
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.75
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,28.5
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,55.88
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,123.5
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,178.25
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90677
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96454
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96933
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,80.38
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,132.5
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,105.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,102.75
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,151.5
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.75
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.12
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17192
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78799
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.75
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.87
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-143.81
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23461
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11571
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07131
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,105.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,167.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.38
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,63.12
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,127.25
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,185.12
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92923
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93332
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,82.62
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,145.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,114.25
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,102.25
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,159.25
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.38
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.69
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19237
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.56
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,129.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22274
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00868
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05568
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,106.25
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,162.38
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,133.25
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,27.75
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,47.38
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,129.62
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,178.75
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97015
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96426
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,97.12
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,175.38
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,134.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,125.25
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,201.12
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.5
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.13
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22325
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91495
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.12
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.06
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,98.81
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25121
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03005
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05901
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,115.75
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,192.12
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,152.38
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,28.25
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,56.5
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,145.12
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,220.25
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9548
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95175
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,125.75
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,205.75
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,173.12
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,150.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,221.38
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,192.75
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.94
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24474
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78717
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.44
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.94
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27813
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04344
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07036
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,143.88
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,224.25
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,191.88
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,26.62
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,58.75
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,169.38
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,242.88
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81558
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96396
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,123.62
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,183.38
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,151.75
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,142.5
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,203.5
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,168.75
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.56
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.56
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22432
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74832
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.94
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
