Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.56
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.13
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25701
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03163
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06761
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,141.25
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,203.38
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,169.62
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,47.38
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,160.62
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,222.75
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76034
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,109.5
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,208.62
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,147.38
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,129.12
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,224.38
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.25
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.62
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.37
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23787
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69516
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.31
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.56
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,86.06
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26519
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00371
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07292
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,123.75
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,224.5
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,164.38
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,28.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,144.25
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,239.25
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81109
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96597
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,143.12
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,230.88
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,187.88
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,169.25
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,244.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,206.25
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.62
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27004
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73635
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95148
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.94
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.81
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-150.94
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28392
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.015
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06203
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,150.25
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,238.38
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,196.5
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,26.88
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,59.75
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,178.12
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,252.75
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78213
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95886
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,114.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,202.62
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,152.62
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,134.12
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,221.25
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,169.5
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.06
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19081
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91843
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.31
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-57.13
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.62
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26629
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05425
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05745
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,118.75
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,207.38
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,67.38
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,143.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,230.38
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.81
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7102
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92148
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,115.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,193.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,149.88
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,134.5
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,203.5
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,162.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.38
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12749
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95084
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.81
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.19
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,59.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28115
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09334
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03526
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,115.25
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,194.88
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,151.75
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,6.62
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,37.25
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,54.38
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,143.25
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,212.88
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.13
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78344
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91467
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,115.88
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,160.62
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,137.12
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,131.38
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,169.38
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.88
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.31
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
