Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12306
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96518
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.31
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-67.69
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-144.94
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25948
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05223
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0338
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,120.5
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,167.5
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,142.88
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,27.5
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,55.38
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,140.5
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,181.88
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93661
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89334
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,102.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,185.75
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,144.38
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,112.38
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,195.88
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.62
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.81
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19576
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79617
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.38
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.31
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23836
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06297
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05876
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,114.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,205.88
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,155.62
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,22.75
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,45.5
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,123.75
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,215.88
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89102
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90265
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,96.38
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,171.75
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,139.38
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.62
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,187.5
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.19
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.19
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18569
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91446
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.19
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-130.81
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.75
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24254
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03731
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05681
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,110.5
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,184.62
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,150.75
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,23.5
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,51.75
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,120.12
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,201.38
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8406
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93283
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,107.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,157.12
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,126.88
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,119.62
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,173.62
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.62
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.88
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1938
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89914
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.44
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-79.25
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.87
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23903
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01683
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03075
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,112.62
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,167.25
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,138.62
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,66.88
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,132.25
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,186.75
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86346
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94955
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,103.25
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,157.38
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,127.75
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,121.75
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,178.88
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.25
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.94
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17159
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.06
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.31
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.44
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24178
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03899
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06322
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,112.62
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,163.38
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,29.12
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,70.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,134.5
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,185.88
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87915
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9624
