Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,101.38
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,160.75
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,125.38
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,117.75
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,176.75
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.31
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18236
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93152
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94736
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.38
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-127.75
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22756
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0623
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07823
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,105.62
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,188.38
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,135.12
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,32.75
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,57.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,126.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,204.62
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90555
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97052
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,72.5
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,154.88
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,114.62
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.75
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,180.25
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.12
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.18
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19518
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86896
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96634
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.94
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-69.44
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-170.19
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22023
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09093
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.08061
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,79.62
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,174.38
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,46.88
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,33.38
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,58.75
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,121.5
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,194.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,74.12
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,165.38
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,111.12
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,121.5
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,180.62
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.12
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.06
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19393
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88989
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,39.62
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.19
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.81
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-170.5
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24373
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07918
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06572
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,83.5
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,190.88
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,125.88
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,54.12
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,33.75
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,69.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,130.5
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,210.62
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,42.75
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,136.5
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,91.75
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,105.88
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,179.25
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.38
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.37
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16628
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.12
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.88
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-96.75
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26085
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01308
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03713
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,172.12
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.12
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,57.88
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,51.38
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,97.62
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,119.25
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,207.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,75.62
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,133.62
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,103.75
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,108.12
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,156.75
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.75
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.31
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15471
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94604
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.88
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.5
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23616
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06435
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02577
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,76.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,136.75
