Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.88
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,41.12
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,91.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,117.12
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,167.25
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,78.62
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,145.38
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,102.5
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,113.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,185.88
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.12
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.31
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16359
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.5
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.81
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-113.87
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25936
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.11229
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00526
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,87.75
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,154.62
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.12
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,98.88
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,125.88
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,202.75
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,102.12
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,185.12
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,137.5
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,130.88
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,207.88
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.25
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.62
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23275
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90433
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.69
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-69.12
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,79.5
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27681
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06044
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03566
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,111.75
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,200.75
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,37.75
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,30.88
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,66.25
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,148.38
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,225.5
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90271
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,95.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,209.25
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,131.25
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,115.88
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,219.75
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.38
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.12
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26259
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81442
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.62
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-130.5
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25493
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0125
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,102.62
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,213.12
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,145.62
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,28.62
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,58.88
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,127.5
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,231.12
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81714
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94879
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,130.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,225.12
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,184.25
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,153.75
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,235.88
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.75
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.38
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25429
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95477
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88779
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.81
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.5
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,61.37
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29177
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0995
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0486
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,132.25
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,228.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,186.25
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,23.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,160.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,241.25
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91919
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96655
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,108.75
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,192.62
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,145.38
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,132.88
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,206.38
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.12
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.06
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21416
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91006
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.94
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.94
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.12
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26809
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05623
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06151
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
