Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,106.88
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,195.38
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,147.12
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,26.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,80.75
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,139.38
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,213.25
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90329
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,72.75
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,160.38
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,119.75
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.38
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,177.12
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.12
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.25
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.25
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16899
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93631
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,53.5
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.25
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.56
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.81
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,113.87
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29613
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04329
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00249
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,109.88
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,197.38
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,152.62
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,25.88
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,82.5
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,138.38
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,219.25
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85415
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96222
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,68.12
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,111.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,92.38
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.25
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.12
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.81
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.63
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1559
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68734
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92947
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19915
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00758
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0204
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,80.62
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,151.75
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,26.38
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,51.25
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,102.62
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,164.5
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88022
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,56.75
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,142.12
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,101.75
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,166.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.06
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19771
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7666
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93252
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.13
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.13
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21175
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0229
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06935
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,64.88
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,151.38
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.38
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,35.62
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,76.12
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,89.12
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,174.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86365
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97626
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,67.38
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,130.5
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,96.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,155.38
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.62
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.38
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18709
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93292
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.87
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,163.5
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22792
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.13008
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02397
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,72.5
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,140.88
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.25
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,34.5
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,115.12
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,92.62
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,168.5
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96344
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,68.12
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,132.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,101.88
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.62
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,170.62
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.25
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.31
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17629
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9241
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
