Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.31
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.31
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,101.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25643
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.15749
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02284
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,76.38
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,138.75
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.38
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,33.38
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,43.88
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,120.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,110.38
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,178.38
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90475
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,82.75
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,166.38
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,126.38
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,116.12
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,201.75
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.62
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.62
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17177
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93036
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.94
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.69
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.94
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25808
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.13454
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01131
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,94.12
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,174.38
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.62
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,39.75
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,118.38
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,125.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,211.25
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90384
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,65.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,181.88
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,116.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.25
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,102.75
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,205.5
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.25
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2025
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90143
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.25
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25216
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06145
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01476
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,79.62
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,200.5
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,94.25
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,119.12
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,223.88
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8772
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,73.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,177.25
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,125.62
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,198.12
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.56
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1903
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85043
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95602
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,29.62
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-79.93
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23134
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01823
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04085
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,85.25
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,195.62
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,140.12
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,31.62
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,53.38
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,104.62
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,216.75
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78326
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96262
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,74.62
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,164.62
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,118.5
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.62
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,181.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.75
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.69
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20363
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83545
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88467
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-125.25
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-170.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21065
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01402
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0667
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,84.38
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,172.75
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.38
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,29.62
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,60.62
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,104.62
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,189.38
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85537
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,68.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,149.88
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,103.12
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,174.12
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.88
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.56
