Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18025
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85428
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.5
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.56
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,73.44
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22051
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00835
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03429
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,82.88
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,158.62
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,120.25
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,29.5
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,84.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,183.38
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90033
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95883
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,90.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,202.75
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,129.12
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,112.12
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,217.25
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.75
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.19
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16579
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92108
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.19
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-128.43
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-78.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24764
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00859
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02361
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,105.25
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,229.5
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,145.88
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,29.5
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,57.62
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,129.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,246.62
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81064
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,103.25
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,179.25
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,131.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,126.12
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,193.25
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.75
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.12
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17705
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.43
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.69
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.19
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2719
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06423
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04347
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,115.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,197.5
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,147.25
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,37.75
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,75.38
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,142.62
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,215.12
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91653
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,121.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,201.62
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,165.38
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,136.25
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,216.25
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,185.88
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.44
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18517
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,42.12
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.19
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-127.93
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-86.81
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3117
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06001
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05724
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,142.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,218.88
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,184.25
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,29.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,62.62
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,157.88
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,245.12
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.13
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75262
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95969
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,87.12
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,184.25
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,134.38
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,101.25
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,194.5
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.12
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.44
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10945
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94903
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.44
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.94
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-128.81
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27623
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10054
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01625
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,89.38
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,192.62
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,142.38
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,37.25
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,59.5
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,110.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,212.88
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.25
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
