Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69192
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9693
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,124.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,198.38
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,154.62
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,140.25
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,211.5
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,171.62
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.75
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17653
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89776
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.25
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.62
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,161.56
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26622
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08708
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01753
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,128.62
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,201.38
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,161.25
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,36.12
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,59.62
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,148.88
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,220.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76547
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.966
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,113.62
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,185.25
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,147.5
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,131.88
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,200.5
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.88
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.44
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17147
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87951
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.75
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.25
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-168.12
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25624
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04479
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03883
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,118.62
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,189.88
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,152.75
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,30.75
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,56.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,140.25
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,208.75
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82068
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96112
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,109.62
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,217.62
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,168.25
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,122.62
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,227.88
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,182.38
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.5
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18019
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97293
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93225
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.88
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,120.31
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28847
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03954
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05498
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.17
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,117.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,236.88
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,31.12
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,67.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,131.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,254.62
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81097
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95615
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,101.88
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,211.38
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,158.75
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,117.75
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,224.25
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,172.75
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.81
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17018
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91443
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.69
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.69
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,57.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26217
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10628
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02821
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,105.38
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,213.38
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,163.12
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,46.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,124.88
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,231.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.13
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86304
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96588
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97278
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,88.12
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,148.88
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,107.25
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,105.5
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,162.25
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.25
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.5
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12782
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8428
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.25
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-129.06
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,141.88
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20961
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04436
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04457
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
