Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,90.12
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,151.12
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,36.25
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,62.62
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,111.62
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,169.75
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89969
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96695
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,80.62
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,190.88
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,141.62
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,109.38
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,208.25
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.25
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.37
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2112
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79623
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88809
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.31
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22432
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06609
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03252
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,87.5
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,198.5
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,74.38
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,116.38
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,214.88
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87106
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97321
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94681
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,49.25
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,199.88
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,77.38
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,230.88
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.19
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1668
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79562
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90991
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.56
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-138.19
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.31
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14705
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0117
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03954
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,206.88
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.12
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,25.25
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,87.5
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,78.62
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,237.75
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.31
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86825
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95056
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9556
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,45.62
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,142.38
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,92.88
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,156.25
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12773
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91196
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90402
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.13
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,125.75
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16753
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04771
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02724
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,50.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,149.5
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.12
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,26.25
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,42.88
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,72.38
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,163.88
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95279
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96286
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96814
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,62.12
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,160.12
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,112.88
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,186.25
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.88
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.31
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11394
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81878
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.06
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-154.37
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,48.44
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2029
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03395
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03236
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,64.38
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,162.62
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.12
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,35.12
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,32.25
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,58.5
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,86.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,192.5
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93088
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,146.5
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,124.12
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,162.38
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.31
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09572
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97256
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84939
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.12
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.25
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1512
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00322
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03938
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
