Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,149.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,57.38
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,32.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,134.75
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,68.12
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,168.62
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91812
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97372
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96371
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,34.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,149.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,86.25
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,113.25
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,159.75
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.88
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14528
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84125
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.06
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.38
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18572
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04683
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03914
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,40.38
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,150.75
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.38
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,44.38
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,30.5
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,124.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,79.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,165.38
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8789
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9519
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92181
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,41.75
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,119.5
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,60.75
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,132.62
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.06
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05434
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95145
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83938
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.38
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13429
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04695
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00722
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,47.25
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,122.62
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.38
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,22.25
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,62.88
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,69.62
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,138.88
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89142
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92682
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,42.25
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,71.75
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,53.25
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.25
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14482
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84845
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85437
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.31
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.63
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-98.5
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13115
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00233
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03355
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,46.62
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,76.75
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,56.62
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,78.62
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,69.25
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,97.5
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85892
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91861
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,39.5
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,86.38
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.06
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1404
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75863
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93915
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-99.44
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-79.19
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.81
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12767
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02882
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00093
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,46.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,94.25
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,56.75
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,68.75
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,118.12
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82098
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95691
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92541
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,39.88
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,104.25
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,66.62
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.13
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07503
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65292
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93481
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
