Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.5
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-166.5
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-74.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11894
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0338
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01219
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,47.25
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,112.62
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.25
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,65.12
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,122.12
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88983
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9151
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,35.38
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,92.5
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,53.38
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.44
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10008
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63384
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83453
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.06
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-60.69
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10942
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01158
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0345
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,41.75
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,99.88
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.12
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,24.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,47.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,64.12
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,119.5
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82382
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91745
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91974
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,41.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,99.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,65.12
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-161.13
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.5
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0858
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55029
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8435
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.25
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-151.06
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,26.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10832
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02678
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03694
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,106.12
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,36.12
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,63.75
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,116.88
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81961
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87823
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91427
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,90.75
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,62.88
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.81
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06719
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69851
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90903
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.75
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.88
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1078
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0338
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02754
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,46.25
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,97.12
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.38
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,6.25
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,58.88
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,104.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88873
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82678
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88782
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,72.62
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,52.75
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.5
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05574
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76962
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90576
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.37
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-67.69
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-108.5
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09648
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03374
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02309
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,46.5
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,80.38
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.88
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,57.25
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,86.75
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90137
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83456
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89227
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,42.62
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,74.62
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
