Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.5
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04701
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51971
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83987
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.12
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.69
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-66.06
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08443
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04836
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03038
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,49.5
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,81.5
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.12
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,86.38
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.31
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77353
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88922
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8743
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,35.88
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,57.38
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,42.75
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.81
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.25
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.93
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0417
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45913
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83984
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,8.75
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.31
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-151.44
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,48.75
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08708
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05595
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02675
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,43.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,64.62
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,55.38
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80667
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84204
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86065
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,35.12
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,74.5
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,46.75
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.31
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.94
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02849
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64636
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93298
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.69
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.87
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09297
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0331
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02162
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,42.88
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,82.12
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.12
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,57.38
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,87.5
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.63
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86361
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83923
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87451
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,33.5
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,74.88
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,49.38
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.62
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.06
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04369
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7406
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88476
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.06
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,132.81
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,66.56
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08632
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04805
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03343
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,40.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,82.75
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.25
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,57.75
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,88.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88983
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88379
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86874
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,33.88
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,67.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,45.75
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.5
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.63
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04073
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7789
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86233
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.31
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.75
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,29.12
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08275
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04009
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02513
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,40.12
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,73.5
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.25
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,56.38
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,79.88
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
