Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88659
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80371
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87988
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,38.88
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,63.75
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,49.38
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.62
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03429
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72961
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88821
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.06
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-154.06
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-149.12
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0891
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02675
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02477
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,45.25
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,71.25
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,56.38
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,76.25
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8471
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83755
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88376
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,39.88
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,73.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,48.88
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.94
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.81
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02959
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53686
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90155
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.25
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-144.62
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08907
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0262
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01448
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,46.88
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,81.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.25
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,57.25
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,84.88
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85333
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82455
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88901
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,41.25
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,65.5
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.69
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.25
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0247
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59005
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75531
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.06
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-66.06
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-73.31
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08153
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05342
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0262
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.8
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,47.62
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,56.88
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83804
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82049
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88318
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,40.62
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,65.75
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,50.38
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.37
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.94
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.37
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03676
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55453
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80246
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.56
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.56
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.31
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08724
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03853
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02925
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,47.75
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,56.88
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,77.62
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82052
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86496
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84857
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,30.75
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,62.5
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,44.25
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.19
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.44
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02736
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7416
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92023
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.75
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-121.5
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,60.75
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0819
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03059
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0276
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
