Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,37.38
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,69.38
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.88
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,30.88
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,54.25
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,79.5
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.06
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84402
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88464
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84604
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,35.5
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,57.25
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,41.88
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.81
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02458
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86969
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92508
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.75
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.25
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-128.37
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,37.44
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07601
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03331
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01991
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,42.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,64.12
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.25
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,54.75
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,73.25
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89932
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88208
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89447
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,35.5
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,80.25
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.44
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04027
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71191
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78018
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.87
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-154.37
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-109.37
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08293
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02547
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02678
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,42.12
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,86.25
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.88
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,93.88
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88312
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83801
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87042
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,35.25
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,45.62
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.12
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.62
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.63
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02721
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60729
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78665
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.87
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-136.25
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,155.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07405
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03471
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0247
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,41.38
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,72.25
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,78.5
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85641
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83554
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87179
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,39.5
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,66.88
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,46.38
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.75
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02589
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84622
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8685
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.87
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.13
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,113.69
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08891
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02531
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02141
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,45.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,73.25
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.38
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,55.12
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,79.62
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85321
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85989
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8742
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,35.12
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,70.12
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,45.62
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.19
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01793
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83819
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94672
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.94
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-66.62
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-107.87
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09688
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04018
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01881
