Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,44.62
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,76.12
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.88
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,82.88
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.31
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.854
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77343
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86963
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,73.25
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,49.62
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.13
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01433
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79547
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92886
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.19
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.25
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10051
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05867
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02544
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,50.75
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,87.12
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,57.12
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,92.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.75
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84381
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8378
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86835
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,40.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,60.5
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,47.62
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.44
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.69
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.37
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02354
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65997
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83117
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.44
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-133.81
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08333
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04512
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03603
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,46.38
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,67.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.12
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,57.38
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,74.12
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.37
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84503
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85071
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87869
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,35.25
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,62.88
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.87
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.81
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01973
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58978
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87079
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.69
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-131.94
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08168
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02312
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01173
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,42.12
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,70.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.25
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,31.88
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,60.5
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,77.12
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89926
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88977
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88006
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,41.25
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,63.88
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,47.75
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.25
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.56
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02565
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62286
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86285
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.19
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-124.31
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08302
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02309
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01161
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,47.62
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,71.5
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.75
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,59.12
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,78.38
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88562
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90655
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91498
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,42.38
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,76.88
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,55.12
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.37
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.25
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04921
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62496
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86545
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,12.38
