Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.37
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.31
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,76.94
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09654
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02495
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02217
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,49.38
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,83.88
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.12
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,58.75
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,91.88
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86737
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85251
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87738
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,37.12
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,61.88
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,47.38
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.63
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.5
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02748
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68606
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92279
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.88
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-152.25
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-117.38
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0974
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03499
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02171
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,44.75
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,71.75
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.25
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,58.88
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,79.88
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86105
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84128
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88528
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,41.38
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,63.5
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.31
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02858
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8789
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84765
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-151.87
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08479
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0258
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01863
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,46.5
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,69.12
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.75
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,59.38
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,75.88
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88116
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86914
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88833
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,38.5
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,72.25
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,49.5
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.75
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0374
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8707
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81537
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.19
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.37
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-91.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08641
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01787
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0229
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,43.62
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,77.12
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,31.88
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,59.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,84.12
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.13
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84329
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80591
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87716
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,42.62
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,53.75
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.06
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02556
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85272
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80301
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-108.75
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.81
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,147.69
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08351
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01631
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02086
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,83.12
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.25
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,58.25
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,89.62
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.62
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81003
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8486
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89401
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,47.88
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,73.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,53.12
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
