Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0295
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83749
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89184
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.25
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-158.25
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,165.62
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10069
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00319
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0118
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,50.75
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,78.88
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.12
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,62.38
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,86.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88391
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92572
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89639
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,44.5
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,69.75
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,49.75
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.56
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00282
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9584
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84698
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.31
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.62
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-173.12
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12929
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04045
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01091
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,48.38
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,7.12
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,46.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,63.75
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,85.38
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87442
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91553
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92068
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,44.12
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,99.12
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,65.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.12
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03151
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89496
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77615
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.12
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.5
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,42.38
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12789
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01585
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01711
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,47.5
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,104.38
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,23.88
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,46.88
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,64.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,115.75
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82205
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93457
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89538
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,37.5
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,63.12
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.94
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03758
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81958
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7698
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,7.12
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.88
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.94
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-143.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09957
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00185
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02226
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,43.62
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,69.12
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,24.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,50.25
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,65.12
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,81.38
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85638
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90381
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90771
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,43.75
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,96.25
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,60.88
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04353
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77975
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86188
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-60.25
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,63.63
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11284
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00243
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01515
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,50.5
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,108.38
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,22.12
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,34.75
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,66.38
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,116.88
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
