Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88373
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87198
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91775
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,47.38
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,105.12
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,72.88
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.56
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.63
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04396
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76526
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83737
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.38
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,148.75
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11492
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00618
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00786
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,55.12
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,111.5
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,21.62
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,69.88
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,118.62
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84836
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88324
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91345
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,52.38
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,82.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,66.75
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.31
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04842
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8284
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85684
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.06
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-165.94
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12093
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01472
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02037
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,60.12
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,89.62
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,22.12
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,69.38
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,98.62
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87695
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8757
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91974
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,54.25
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,88.25
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,68.5
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.5
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03337
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89059
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8732
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.75
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.56
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.13
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13964
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01677
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02586
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,56.38
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,95.88
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.88
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,23.25
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,53.38
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,76.62
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,104.38
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88064
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92465
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91785
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,53.5
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,79.12
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,61.12
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.56
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.56
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06679
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83639
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87277
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.93
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.75
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-175.63
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12218
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0024
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02242
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,58.5
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,86.12
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.75
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,24.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,43.38
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,77.5
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,96.38
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84845
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9133
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90524
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,57.5
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,80.38
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,63.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.69
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06322
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8591
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84195
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.19
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-164.31
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.06
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10985
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00917
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03282
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
