Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,65.5
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,87.62
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.62
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,23.88
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,33.75
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,79.38
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,97.75
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82995
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90481
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92432
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,59.62
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,102.25
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,74.38
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.5
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07082
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80179
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85757
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.18
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-145.31
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-83.44
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12319
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00191
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02998
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,67.62
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,111.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,35.12
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,81.88
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,120.12
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8829
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91485
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93448
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Min),A,47.75
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Max),A,109.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,74.38
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.87
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08528
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52947
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91922
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.31
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-126.13
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,34.06
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14131
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00578
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02074
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,53.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,118.62
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,33.25
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,129.25
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87655
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88113
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91717
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Min),A,46.75
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Max),A,106.88
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,62.38
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.25
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.62
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0742
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72592
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88626
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.75
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.31
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-93.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11818
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00255
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01613
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,117.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.12
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,72.25
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,126.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94083
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81842
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92731
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Min),A,55.62
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Max),A,108.25
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,71.88
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-117.31
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.57
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07564
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73745
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87967
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.19
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-88.31
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13201
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00597
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0359
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,63.75
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,118.12
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.62
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,75.12
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,127.25
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.5
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85522
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84704
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93402
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Min),A,59.88
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Max),A,107.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,80.12
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.5
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08614
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79437
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92947
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.62
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.06
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,131.56
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
