Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14678
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00713
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02525
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,69.25
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,116.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,21.38
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,30.62
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,77.75
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,124.5
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95517
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92459
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93686
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Min),A,51.12
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Max),A,86.38
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,70.75
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-121.06
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09975
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85132
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9368
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.94
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.62
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,124.56
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15099
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00566
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02287
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,60.5
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,96.5
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,23.38
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,81.25
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,115.88
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84814
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92734
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.953
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Min),A,63.75
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Max),A,121.62
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,89.5
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,134.5
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.62
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11101
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71926
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9118
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.87
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-79.5
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-93.88
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16744
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02718
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03575
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,67.38
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,132.25
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,27.88
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,41.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,90.12
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,144.62
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85797
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93561
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93359
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Min),A,59.5
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Max),A,125.75
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,77.5
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.38
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,141.25
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.12
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.87
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10011
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75055
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9042
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.5
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.94
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-149.88
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15029
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03108
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03816
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,65.5
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,135.62
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.38
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,26.88
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,42.75
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,87.88
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,150.25
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91849
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94702
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93686
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Min),A,61.88
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Max),A,95.62
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,75.5
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.5
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05208
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91739
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,45.62
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.75
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-130.31
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,50.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23311
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03117
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00722
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,72.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,137.75
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,111.12
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,31.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,57.75
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,96.12
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,166.88
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95496
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Min),A,64.25
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Max),A,114.88
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,86.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,92.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,144.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.56
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12706
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94839
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92319
333033,Bellingham Crescent,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
